Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,62.68
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,68.95
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,53.55
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.01
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.94
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.99
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,6,N Current (RMS),A,19.0
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.8
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.5
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.2
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,43.44
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.99
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.23
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,5,N Current (RMS),A,106.6
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,175.1
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.8
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.62
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,4,N Current (RMS),A,19.3
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.84
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.71
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,3,N Current (RMS),A,47.8
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.86
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,transformer,,Temperature,C,21.5
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,63.7
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,52.34
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.4
921481,CONERY THE G 64,2024-04-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.58
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.79
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.59
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,6,N Current (RMS),A,15.1
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.9
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.2
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.52
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,43.4
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.64
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.18
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,5,N Current (RMS),A,104.5
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,174.7
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.5
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.23
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,4,N Current (RMS),A,20.3
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.27
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.08
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,3,N Current (RMS),A,47.5
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.8
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,2,N Current (RMS),A,18.9
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,1,N Current (RMS),A,8.6
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,transformer,,Temperature,C,21.5
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,63.8
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,59.4
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,53.2
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
921481,CONERY THE G 64,2024-04-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.85
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.49
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.99
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,6,N Current (RMS),A,15.1
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.6
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.9
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.1
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.71
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,42.16
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.34
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.84
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,5,N Current (RMS),A,102.0
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,169.7
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.7
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.44
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,4,N Current (RMS),A,25.8
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.72
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.03
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,3,N Current (RMS),A,46.6
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.1
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.45
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,transformer,,Temperature,C,21.6
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,62.91
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,54.99
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,51.4
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
921481,CONERY THE G 64,2024-04-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.33
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.14
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.43
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,6,N Current (RMS),A,17.0
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.1
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.4
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.43
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.92
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,42.72
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.27
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.79
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,5,N Current (RMS),A,103.4
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,171.9
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.7
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.98
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,4,N Current (RMS),A,28.0
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.21
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,3,N Current (RMS),A,47.1
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.9
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.33
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.08
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,transformer,,Temperature,C,21.7
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,63.27
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,52.84
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,53.64
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
921481,CONERY THE G 64,2024-04-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.58
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.73
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.15
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,6,N Current (RMS),A,19.1
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.8
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.5
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.3
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.37
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.94
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,42.86
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.27
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.64
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,5,N Current (RMS),A,103.3
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,172.6
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.49
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,4,N Current (RMS),A,26.9
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.04
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.61
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,3,N Current (RMS),A,44.8
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.5
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.72
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,2,N Current (RMS),A,17.1
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,transformer,,Temperature,C,21.7
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,63.52
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,54.59
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,54.61
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
921481,CONERY THE G 64,2024-04-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.47
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.41
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.05
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,6,N Current (RMS),A,19.7
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.9
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.4
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.7
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,51.25
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.02
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.37
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,5,N Current (RMS),A,125.6
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,205.4
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.7
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.92
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,4,N Current (RMS),A,29.4
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.89
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.29
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.42
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,3,N Current (RMS),A,45.1
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.7
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.49
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,1,N Current (RMS),A,14.5
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,transformer,,Temperature,C,22.9
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,74.17
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,58.44
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,51.94
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,110.7
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.8
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
921481,CONERY THE G 64,2024-04-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.12
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.96
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.56
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,6,N Current (RMS),A,18.7
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.8
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.6
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.6
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,50.74
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.9
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.89
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,5,N Current (RMS),A,120.1
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,203.1
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.0
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.3
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.23
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,4,N Current (RMS),A,27.7
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.04
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.67
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,3,N Current (RMS),A,46.2
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.32
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,transformer,,Temperature,C,22.9
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,74.67
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,61.8
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,55.12
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.2
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
921481,CONERY THE G 64,2024-04-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
