Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.39
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.56
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.32
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.96
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,6,N Current (RMS),A,18.0
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.3
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.9
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.41
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,48.8
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.03
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.43
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,5,N Current (RMS),A,114.1
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,195.3
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.11
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,4,N Current (RMS),A,28.7
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.71
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,3,N Current (RMS),A,44.7
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.6
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.72
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.53
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,transformer,,Temperature,C,23.0
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,72.71
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,60.26
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,54.37
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.2
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
921481,CONERY THE G 64,2024-04-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.53
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.27
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.52
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,6,N Current (RMS),A,17.3
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.2
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.6
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.54
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,50.38
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.38
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.69
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,5,N Current (RMS),A,124.1
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,202.1
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.9
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.28
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,4,N Current (RMS),A,22.3
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.01
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.41
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,3,N Current (RMS),A,49.0
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.5
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.78
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,transformer,,Temperature,C,23.4
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,73.04
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,59.17
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,56.23
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.6
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
921481,CONERY THE G 64,2024-04-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.94
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.86
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.69
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,6,N Current (RMS),A,17.9
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.6
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.2
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.7
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,52.17
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.98
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.8
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,5,N Current (RMS),A,131.8
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,209.4
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.3
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.38
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,4,N Current (RMS),A,21.9
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.86
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.25
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,3,N Current (RMS),A,43.5
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.3
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.75
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.08
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.89
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,1,N Current (RMS),A,14.9
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,transformer,,Temperature,C,23.4
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,75.8
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,57.79
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,54.31
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,118.8
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.8
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
921481,CONERY THE G 64,2024-04-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.36
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.13
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.83
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,6,N Current (RMS),A,17.5
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.2
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.2
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.8
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.32
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,49.68
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.4
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.86
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,5,N Current (RMS),A,118.6
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,199.4
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.5
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.89
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,4,N Current (RMS),A,22.9
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.13
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.89
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,3,N Current (RMS),A,47.0
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.2
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.11
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.51
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.77
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,transformer,,Temperature,C,23.5
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,75.34
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,61.16
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,58.13
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,118.7
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.7
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
921481,CONERY THE G 64,2024-04-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.11
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.85
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.57
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,6,N Current (RMS),A,19.4
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.4
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.1
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.1
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,47.72
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.5
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.47
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,5,N Current (RMS),A,109.1
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,192.0
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.9
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.5
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.85
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,4,N Current (RMS),A,15.2
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.01
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.66
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,3,N Current (RMS),A,56.6
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,118.0
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.4
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.66
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,transformer,,Temperature,C,23.5
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,72.76
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,56.56
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,66.33
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,112.9
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
921481,CONERY THE G 64,2024-04-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.36
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.54
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.7
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,6,N Current (RMS),A,22.4
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.1
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.0
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,56.2
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.59
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,46.76
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.43
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.81
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,5,N Current (RMS),A,98.6
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,187.3
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,87.4
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,4,N Current (RMS),A,16.8
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.73
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.61
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.09
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,3,N Current (RMS),A,39.4
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.3
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.68
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.03
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,transformer,,Temperature,C,23.7
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,73.85
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,67.96
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,67.51
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.3
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
921481,CONERY THE G 64,2024-04-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.16
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.75
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.77
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,6,N Current (RMS),A,20.4
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.2
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.7
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.8
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.43
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.63
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,46.14
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.28
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,5,N Current (RMS),A,95.9
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,185.0
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.2
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.7
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.57
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,4,N Current (RMS),A,24.3
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.82
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.3
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,3,N Current (RMS),A,59.5
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,129.8
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.39
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.85
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.04
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,transformer,,Temperature,C,23.7
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,73.39
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,69.83
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,71.58
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
921481,CONERY THE G 64,2024-04-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.14
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.28
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.74
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,6,N Current (RMS),A,20.5
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.5
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.2
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.9
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.52
