Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,46.73
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.97
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.67
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,5,N Current (RMS),A,96.2
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,187.2
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.2
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.5
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.7
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,4,N Current (RMS),A,18.2
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.3
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.23
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,3,N Current (RMS),A,55.6
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,122.4
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.02
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.21
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.77
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,2,N Current (RMS),A,21.7
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,transformer,,Temperature,C,23.6
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,77.21
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,62.9
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,71.82
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.1
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
921481,CONERY THE G 64,2024-04-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.03
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.89
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.15
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,6,N Current (RMS),A,18.4
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.4
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.2
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.1
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.15
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.59
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,50.0
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.2
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.69
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,5,N Current (RMS),A,97.4
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,200.8
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,87.2
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.7
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.01
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.17
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.2
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,4,N Current (RMS),A,27.3
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.79
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.26
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,3,N Current (RMS),A,38.6
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.0
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.92
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.34
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,transformer,,Temperature,C,24.0
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,81.98
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,72.29
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,66.38
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.5
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
921481,CONERY THE G 64,2024-04-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.67
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.14
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.75
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.42
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,6,N Current (RMS),A,22.1
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.1
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.4
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.69
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,49.86
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.81
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.21
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,5,N Current (RMS),A,100.9
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,200.6
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.0
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.12
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,4,N Current (RMS),A,14.8
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.93
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.43
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,3,N Current (RMS),A,37.6
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.2
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.49
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.74
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.49
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.67
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,1,N Current (RMS),A,17.9
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,transformer,,Temperature,C,24.1
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,80.88
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,69.71
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,326.9
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
921481,CONERY THE G 64,2024-04-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.82
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.23
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.32
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,6,N Current (RMS),A,22.9
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.4
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.8
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.9
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.8
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.87
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,48.78
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.68
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.21
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,5,N Current (RMS),A,97.5
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,196.8
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.6
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.3
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.26
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.62
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,3,N Current (RMS),A,44.6
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.8
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.33
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,transformer,,Temperature,C,24.2
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,83.97
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,72.53
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,69.87
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.1
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.6
921481,CONERY THE G 64,2024-04-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.84
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.83
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.22
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,6,N Current (RMS),A,20.9
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.9
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.5
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,50.09
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.25
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.5
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,5,N Current (RMS),A,98.5
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,202.0
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,82.9
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,79.8
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.6
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.32
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.94
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.73
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,3,N Current (RMS),A,45.6
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.9
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.56
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.45
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.08
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.52
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,1,N Current (RMS),A,40.0
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,transformer,,Temperature,C,24.3
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,88.46
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,70.73
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,75.49
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,125.9
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,358.4
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
921481,CONERY THE G 64,2024-04-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.63
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.62
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.43
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,6,N Current (RMS),A,21.8
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.7
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.9
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,50.46
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.3
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,5,N Current (RMS),A,111.8
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,203.9
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,80.1
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.6
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.63
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.43
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.8
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.09
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.8
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,3,N Current (RMS),A,41.7
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.3
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.93
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.02
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.52
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.75
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,transformer,,Temperature,C,24.4
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,88.25
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,68.05
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,72.08
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,134.1
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,358.4
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
921481,CONERY THE G 64,2024-04-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.13
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.55
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.28
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,6,N Current (RMS),A,23.3
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.2
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.4
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.6
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.1
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,54.48
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.23
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.82
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,5,N Current (RMS),A,111.8
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,218.5
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,86.6
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.1
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.21
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,4,N Current (RMS),A,11.3
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.54
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.09
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.68
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,3,N Current (RMS),A,33.0
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.9
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.3
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.44
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.82
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.27
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,transformer,,Temperature,C,24.6
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,90.66
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,71.1
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,75.52
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,148.0
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,364.7
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
921481,CONERY THE G 64,2024-04-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.12
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.29
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.09
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,6,N Current (RMS),A,21.2
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.1
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.2
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.59
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.71
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,61.46
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.7
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.51
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,5,N Current (RMS),A,128.7
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,245.6
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,80.7
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.8
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
