Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.24
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,4,N Current (RMS),A,12.8
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.31
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.72
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,3,N Current (RMS),A,39.2
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.1
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.26
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.49
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.91
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,1,N Current (RMS),A,28.4
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,transformer,,Temperature,C,24.8
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,97.4
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,70.46
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,79.21
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,151.8
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,390.8
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.4
921481,CONERY THE G 64,2024-04-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.79
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.69
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.4
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,6,N Current (RMS),A,24.1
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.9
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.6
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.5
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.64
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,52.69
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.48
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.32
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,5,N Current (RMS),A,98.4
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,211.4
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,83.4
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,95.6
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,4,N Current (RMS),A,14.2
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.53
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.8
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,3,N Current (RMS),A,42.3
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.1
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.26
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.05
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.19
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,1,N Current (RMS),A,32.0
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,transformer,,Temperature,C,24.9
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,86.3
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,74.97
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,84.1
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,125.5
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.8
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.4
921481,CONERY THE G 64,2024-04-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.8
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.75
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.68
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.01
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,6,N Current (RMS),A,23.5
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.8
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.2
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.4
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.38
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.79
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,51.07
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.8
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.16
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,5,N Current (RMS),A,86.8
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,205.6
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,105.5
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,94.2
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.6
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.03
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,4,N Current (RMS),A,12.3
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.89
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.79
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,3,N Current (RMS),A,46.5
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,117.7
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.2
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.77
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.11
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.49
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.74
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.01
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,transformer,,Temperature,C,24.8
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,87.01
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,76.15
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,84.69
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,121.6
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,352.0
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.1
921481,CONERY THE G 64,2024-04-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.6
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.9
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.21
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.85
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,6,N Current (RMS),A,23.2
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.1
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.3
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.7
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.12
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.98
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,52.0
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.62
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,5,N Current (RMS),A,84.8
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,210.0
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,132.5
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,97.2
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.85
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.03
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.54
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,3,N Current (RMS),A,48.2
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,121.1
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.12
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.01
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.72
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.82
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,transformer,,Temperature,C,24.6
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,86.46
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,86.12
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,86.6
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.5
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.7
921481,CONERY THE G 64,2024-04-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.3
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.2
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.69
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.72
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,6,N Current (RMS),A,30.2
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,52.3
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.3
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,53.8
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.73
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,55.12
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.56
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.53
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,5,N Current (RMS),A,98.2
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,222.7
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,96.0
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,100.2
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.17
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,4,N Current (RMS),A,14.9
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.79
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.15
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,3,N Current (RMS),A,55.8
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,136.0
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.14
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.18
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.91
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.14
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,transformer,,Temperature,C,24.6
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,97.57
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,83.83
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,91.98
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,137.1
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,395.8
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.9
921481,CONERY THE G 64,2024-04-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.7
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.24
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.76
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.03
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,6,N Current (RMS),A,26.2
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.9
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.5
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,57.3
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.14
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.17
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,49.38
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.13
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.06
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,5,N Current (RMS),A,82.4
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,199.3
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,94.4
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,98.3
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.61
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.06
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,4,N Current (RMS),A,17.8
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.18
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.85
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.96
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,3,N Current (RMS),A,59.9
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,130.6
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.84
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.68
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.51
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,1,N Current (RMS),A,41.5
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.2
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,transformer,,Temperature,C,24.6
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,95.38
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,72.19
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,92.07
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,139.9
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,386.3
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
921481,CONERY THE G 64,2024-04-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.1
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.47
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.29
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.26
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,6,N Current (RMS),A,30.5
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.4
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.4
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,69.4
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.9
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.78
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,50.88
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.62
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.46
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,5,N Current (RMS),A,75.9
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,203.4
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,100.1
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,118.5
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,4,N Current (RMS),A,16.1
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.97
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.16
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.81
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,3,N Current (RMS),A,54.6
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.1
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.46
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.8
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.73
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.65
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.37
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,transformer,,Temperature,C,24.6
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,94.94
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,81.55
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,97.51
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,128.5
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,381.3
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.1
921481,CONERY THE G 64,2024-04-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,392.3
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.62
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.24
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.55
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,6,N Current (RMS),A,35.8
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.0
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.4
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.9
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.88
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.07
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,49.18
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.93
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.84
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,5,N Current (RMS),A,63.3
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,196.4
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,103.6
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,139.5
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.23
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
