Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.22
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.78
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,3,N Current (RMS),A,44.4
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.0
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.98
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.09
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.39
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.02
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.93
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,1,N Current (RMS),A,34.8
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,transformer,,Temperature,C,24.5
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.59
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,94.23
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,76.85
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,104.48
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,139.5
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,378.3
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.6
921481,CONERY THE G 64,2024-04-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,419.2
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.15
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.81
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.68
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,6,N Current (RMS),A,41.6
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,65.6
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.7
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,79.1
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.67
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.39
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,51.58
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.9
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.85
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,5,N Current (RMS),A,89.0
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,206.3
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,103.6
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,97.4
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.49
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,4,N Current (RMS),A,18.7
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.07
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.79
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,3,N Current (RMS),A,49.1
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,124.7
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.82
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.98
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.94
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.06
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,transformer,,Temperature,C,24.5
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,101.34
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,78.52
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,97.15
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,147.2
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,406.9
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.2
921481,CONERY THE G 64,2024-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,391.0
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.48
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.28
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.04
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.64
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,6,N Current (RMS),A,37.3
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,73.2
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.5
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,63.2
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.95
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,52.79
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.57
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.97
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,5,N Current (RMS),A,91.3
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,211.4
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,107.9
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,97.6
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.05
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.74
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.29
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,3,N Current (RMS),A,51.3
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,119.3
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.14
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.87
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.41
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.12
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.7
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.24
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.14
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,transformer,,Temperature,C,24.6
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,105.52
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,79.16
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,95.21
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,148.3
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,423.6
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.9
921481,CONERY THE G 64,2024-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,384.1
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.56
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.82
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.47
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,6,N Current (RMS),A,27.2
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,44.8
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.3
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,62.6
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.4
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,56.68
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.91
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.48
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,5,N Current (RMS),A,103.2
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,226.4
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,115.6
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,91.8
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.2
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.53
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.57
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,4,N Current (RMS),A,23.1
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.8
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.42
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.75
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.91
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,3,N Current (RMS),A,52.6
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,125.6
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.01
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.45
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.31
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.3
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.91
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.16
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,1,N Current (RMS),A,34.9
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,transformer,,Temperature,C,24.7
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,109.42
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,85.47
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,94.35
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,152.7
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,438.6
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.2
921481,CONERY THE G 64,2024-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.0
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.45
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.95
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.07
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,6,N Current (RMS),A,41.8
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.2
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.1
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,85.6
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.77
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.42
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,54.89
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.17
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.25
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,5,N Current (RMS),A,95.8
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,219.8
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,128.9
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,90.4
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.39
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,4,N Current (RMS),A,15.9
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.1
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.29
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,3,N Current (RMS),A,56.9
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,131.3
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.39
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.29
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.86
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.53
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,transformer,,Temperature,C,24.8
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,92.38
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,87.98
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,101.48
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,371.5
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.3
921481,CONERY THE G 64,2024-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,410.8
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.74
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.67
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.09
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,27.51
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,6,N Current (RMS),A,60.1
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.6
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.7
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,111.9
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.85
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.34
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,51.59
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.28
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.6
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,5,N Current (RMS),A,81.8
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,207.8
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,129.5
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,112.4
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.61
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,4,N Current (RMS),A,15.5
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.09
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.49
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,3,N Current (RMS),A,44.0
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,132.5
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.3
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.97
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.95
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.7
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.44
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.51
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,1,N Current (RMS),A,23.7
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,transformer,,Temperature,C,25.0
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,94.13
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,86.12
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,114.57
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,134.7
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,379.9
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,350.9
921481,CONERY THE G 64,2024-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,463.7
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.95
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.9
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.75
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.44
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,6,N Current (RMS),A,40.1
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.7
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.1
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,83.9
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.74
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.42
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,49.49
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.78
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.17
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,5,N Current (RMS),A,85.0
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,199.4
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,105.7
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,94.7
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.77
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.31
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,4,N Current (RMS),A,17.2
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.94
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.96
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,3,N Current (RMS),A,55.1
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,134.5
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.02
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.88
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.99
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,2,N Current (RMS),A,19.7
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.34
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,1,N Current (RMS),A,19.5
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,transformer,,Temperature,C,25.0
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,86.26
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,83.58
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,106.96
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,348.8
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.8
921481,CONERY THE G 64,2024-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,433.8
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.87
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.98
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.25
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.53
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,6,N Current (RMS),A,30.0
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,54.2
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,63.6
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.63
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.22
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,51.53
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.41
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.02
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,5,N Current (RMS),A,97.1
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,207.6
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,104.4
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,86.9
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.1
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,4,N Current (RMS),A,18.7
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.38
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.57
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,3,N Current (RMS),A,58.7
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,137.1
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
