Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.28
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.06
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.65
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,transformer,,Temperature,C,25.0
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,87.42
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,85.89
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,104.34
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,353.8
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,348.9
921481,CONERY THE G 64,2024-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,423.2
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.86
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.25
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.43
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.42
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,6,N Current (RMS),A,30.9
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.6
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,51.3
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,59.6
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.25
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.74
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,54.02
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.76
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.34
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,5,N Current (RMS),A,94.2
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,218.3
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,100.8
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,107.3
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.84
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.71
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.76
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,4,N Current (RMS),A,25.4
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.1
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.18
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.38
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.14
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,3,N Current (RMS),A,58.4
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.6
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,151.9
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.42
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.53
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.96
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.88
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,transformer,,Temperature,C,24.8
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,92.63
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,93.15
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,111.58
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,121.7
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,375.7
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,379.2
921481,CONERY THE G 64,2024-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,453.5
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.65
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.53
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.86
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.04
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.97
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,6,N Current (RMS),A,31.1
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,49.1
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,54.2
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,65.7
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.8
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,52.75
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.93
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.83
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,5,N Current (RMS),A,87.4
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,213.1
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,105.3
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,105.4
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.03
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.8
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,4,N Current (RMS),A,22.4
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.14
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.58
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.48
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,3,N Current (RMS),A,71.2
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,169.3
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.49
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.25
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.2
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.52
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.44
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,transformer,,Temperature,C,25.0
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,96.47
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,89.61
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,113.27
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,133.0
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,392.0
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,365.2
921481,CONERY THE G 64,2024-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,461.2
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.69
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.33
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.75
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.73
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,6,N Current (RMS),A,33.1
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.4
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,63.0
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,57.1
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.73
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,53.4
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.19
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.27
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,5,N Current (RMS),A,93.9
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,215.7
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,90.9
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,102.9
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.66
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.77
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,4,N Current (RMS),A,20.2
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.25
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.76
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.75
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,3,N Current (RMS),A,79.2
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,158.1
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.66
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.03
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.26
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.32
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,transformer,,Temperature,C,25.3
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,100.12
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,81.95
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,106.47
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,133.2
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,406.6
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.7
921481,CONERY THE G 64,2024-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,433.6
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.4
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.08
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.6
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,6,N Current (RMS),A,22.0
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.3
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.4
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.5
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.55
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,53.18
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.97
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.51
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,5,N Current (RMS),A,100.9
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,214.4
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,82.1
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,88.3
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.33
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.77
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.65
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.02
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,3,N Current (RMS),A,67.7
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.5
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,147.5
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.13
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.44
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.32
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.27
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,transformer,,Temperature,C,25.2
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,90.45
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,86.98
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,96.15
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,366.2
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.2
921481,CONERY THE G 64,2024-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,390.9
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.31
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.51
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.51
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,6,N Current (RMS),A,22.6
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.9
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.8
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.72
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,51.74
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.85
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.33
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,5,N Current (RMS),A,83.6
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,208.8
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,97.2
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,111.2
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.93
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,4,N Current (RMS),A,25.6
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.59
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.55
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,3,N Current (RMS),A,57.0
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.6
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,137.0
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.49
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.11
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.66
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.2
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.93
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.14
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,transformer,,Temperature,C,25.0
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,90.66
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,96.45
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,102.82
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,367.3
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,390.7
921481,CONERY THE G 64,2024-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,417.0
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.97
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.22
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.16
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,6,N Current (RMS),A,28.4
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.1
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,55.3
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.8
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.38
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,51.22
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.89
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.35
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,5,N Current (RMS),A,88.9
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,206.8
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,89.6
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,96.1
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.69
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,4,N Current (RMS),A,17.2
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.02
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.09
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,3,N Current (RMS),A,67.2
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,143.1
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.55
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.83
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.08
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.71
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.17
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,transformer,,Temperature,C,25.0
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,90.96
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,81.63
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,95.85
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,124.1
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,368.8
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.3
921481,CONERY THE G 64,2024-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,391.2
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.52
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.03
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.76
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.47
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,6,N Current (RMS),A,26.9
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.4
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,59.8
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.7
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.95
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,51.03
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.89
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.39
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,5,N Current (RMS),A,83.0
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,205.5
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,105.9
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,109.7
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.6
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.56
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,4,N Current (RMS),A,25.1
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.61
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.31
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,3,N Current (RMS),A,66.1
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,104.3
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,148.1
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.08
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.1
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.32
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
