Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,transformer,,Temperature,C,25.3
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,89.1
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,101.99
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,98.53
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.4
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,413.9
921481,CONERY THE G 64,2024-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,401.3
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.65
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.43
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.19
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.23
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,6,N Current (RMS),A,36.1
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.1
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,77.7
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.2
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.92
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,53.12
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.25
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.57
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,5,N Current (RMS),A,95.2
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,212.9
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,82.6
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,95.7
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.79
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.46
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.04
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.97
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.31
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,3,N Current (RMS),A,59.8
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,117.5
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,139.2
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.28
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.96
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.23
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,2,N Current (RMS),A,20.7
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.02
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.08
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,transformer,,Temperature,C,25.2
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,93.41
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,109.91
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,96.5
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,114.7
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,375.9
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,443.0
921481,CONERY THE G 64,2024-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,390.1
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.03
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.44
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.08
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,6,N Current (RMS),A,26.3
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.7
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.7
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.4
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.62
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,52.82
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.14
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.23
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,5,N Current (RMS),A,94.4
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,212.0
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,85.6
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,98.2
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.78
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,4,N Current (RMS),A,20.1
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.51
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.38
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,3,N Current (RMS),A,61.3
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.5
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,135.3
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.47
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.11
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.29
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.64
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,transformer,,Temperature,C,25.7
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,94.31
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,92.68
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,90.51
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,122.0
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,380.2
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,375.6
921481,CONERY THE G 64,2024-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,366.5
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.57
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.58
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.4
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,6,N Current (RMS),A,25.6
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,51.3
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.2
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.31
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,46.17
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.14
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.2
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,5,N Current (RMS),A,75.4
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,185.3
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,74.0
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,123.5
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.99
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,4,N Current (RMS),A,25.6
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.64
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.64
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.83
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,3,N Current (RMS),A,69.2
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,137.6
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,149.0
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.61
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.7
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.73
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.88
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,transformer,,Temperature,C,25.7
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,85.05
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,100.14
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,103.25
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,342.5
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,403.3
921481,CONERY THE G 64,2024-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,418.3
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.44
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.4
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.68
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,6,N Current (RMS),A,30.4
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.3
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,58.3
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.5
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.59
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,46.94
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.68
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.44
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,5,N Current (RMS),A,82.2
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,188.2
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,76.2
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,117.4
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.11
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,4,N Current (RMS),A,23.7
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.16
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.47
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.91
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,3,N Current (RMS),A,55.8
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,123.5
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,141.4
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.96
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.07
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.63
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.64
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.99
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,transformer,,Temperature,C,25.9
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,86.35
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,96.08
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,99.81
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.9
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,386.9
921481,CONERY THE G 64,2024-04-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,405.1
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.31
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.3
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.01
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,6,N Current (RMS),A,29.4
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.0
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.3
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,51.84
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.25
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.16
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,5,N Current (RMS),A,112.8
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,209.0
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,78.6
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.1
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.46
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,4,N Current (RMS),A,36.1
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.33
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.16
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.59
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,3,N Current (RMS),A,78.3
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,155.4
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,132.3
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.76
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.71
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.48
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.79
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,1,N Current (RMS),A,28.0
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,transformer,,Temperature,C,26.2
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,84.5
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,112.67
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,84.65
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,148.0
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.8
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,461.3
921481,CONERY THE G 64,2024-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.1
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.88
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.21
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.2
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.67
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,6,N Current (RMS),A,59.7
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.9
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,105.4
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,46.62
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.07
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.81
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,5,N Current (RMS),A,98.2
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,187.4
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,89.7
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.9
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.68
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,4,N Current (RMS),A,32.0
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.7
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.55
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.75
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.97
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,3,N Current (RMS),A,68.4
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,136.8
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,142.1
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.26
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.42
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.14
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.2
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,2,N Current (RMS),A,18.7
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.37
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.02
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.96
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,transformer,,Temperature,C,26.0
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,82.31
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,113.79
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,100.73
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,122.3
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.3
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,458.6
921481,CONERY THE G 64,2024-04-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,409.1
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.84
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.61
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.82
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.09
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,6,N Current (RMS),A,37.4
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.1
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,69.2
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,43.06
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.31
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.57
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,5,N Current (RMS),A,89.1
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,173.1
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,94.7
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.5
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.87
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,4,N Current (RMS),A,39.3
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.3
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.07
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,3,N Current (RMS),A,53.4
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.2
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,158.2
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.86
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.77
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.8
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.44
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,transformer,,Temperature,C,25.9
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
