Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,77.8
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,94.83
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,97.76
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.7
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,383.6
921481,CONERY THE G 64,2024-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,396.3
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.76
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.57
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.87
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,6,N Current (RMS),A,19.7
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.7
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.9
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.3
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,45.59
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.95
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.01
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,5,N Current (RMS),A,103.6
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,183.6
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,89.1
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.01
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,4,N Current (RMS),A,20.2
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.21
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.39
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.72
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,3,N Current (RMS),A,58.4
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,144.7
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.41
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.98
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.74
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,2,N Current (RMS),A,31.3
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.7
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.87
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.29
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.73
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,transformer,,Temperature,C,25.7
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,88.45
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,84.74
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,137.2
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,357.0
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
921481,CONERY THE G 64,2024-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.8
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.39
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.83
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.94
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.44
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,6,N Current (RMS),A,23.1
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.7
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.3
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.7
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,47.34
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.18
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.22
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,5,N Current (RMS),A,105.2
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,190.9
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,82.4
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.3
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,4,N Current (RMS),A,23.1
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.66
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.88
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.17
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,3,N Current (RMS),A,75.3
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,164.7
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.14
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.37
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.74
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.77
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.88
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.08
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,transformer,,Temperature,C,25.7
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,79.59
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,79.88
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,86.98
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.4
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.5
921481,CONERY THE G 64,2024-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.4
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.98
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.49
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.72
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,6,N Current (RMS),A,28.2
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.7
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.8
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.3
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,43.49
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.16
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.47
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,5,N Current (RMS),A,95.2
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,175.3
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,114.4
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.4
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.08
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,4,N Current (RMS),A,19.3
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.98
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.17
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,48.86
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,3,N Current (RMS),A,93.4
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.8
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,198.5
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.25
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.26
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.49
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.79
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,1,N Current (RMS),A,19.5
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,transformer,,Temperature,C,25.8
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,78.38
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,99.96
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,97.32
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.7
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,405.8
921481,CONERY THE G 64,2024-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,396.2
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.98
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.73
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.41
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,6,N Current (RMS),A,28.3
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.6
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.7
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.4
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,43.44
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.49
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.48
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,5,N Current (RMS),A,96.8
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,175.2
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,120.5
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.2
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,4,N Current (RMS),A,13.9
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.6
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.49
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.42
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,3,N Current (RMS),A,78.5
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,165.8
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.32
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.33
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.41
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,1,N Current (RMS),A,18.5
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,transformer,,Temperature,C,25.8
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,79.23
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,87.82
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,87.43
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.5
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.0
921481,CONERY THE G 64,2024-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,356.2
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.1
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.44
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.26
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,6,N Current (RMS),A,24.4
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,54.7
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.2
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.8
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,42.22
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.55
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.73
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,5,N Current (RMS),A,92.1
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,170.7
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,124.7
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.68
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.26
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,4,N Current (RMS),A,12.3
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.1
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.85
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.16
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,3,N Current (RMS),A,81.9
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.7
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,164.4
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.37
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.69
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.63
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.31
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,2,N Current (RMS),A,18.7
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.73
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.72
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,transformer,,Temperature,C,25.9
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,88.2
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,91.05
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,89.48
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,358.5
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,372.5
921481,CONERY THE G 64,2024-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.8
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.21
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.46
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.39
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,6,N Current (RMS),A,22.4
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.8
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.8
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.8
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.86
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,44.13
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.23
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.52
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,5,N Current (RMS),A,100.6
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,178.5
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,126.8
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.69
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.61
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,4,N Current (RMS),A,20.9
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.04
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.69
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,3,N Current (RMS),A,65.9
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.4
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,150.6
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.79
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.84
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.78
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.51
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,transformer,,Temperature,C,26.5
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,76.72
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,93.62
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,83.82
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.0
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,382.0
921481,CONERY THE G 64,2024-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.5
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.44
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.39
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.25
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,6,N Current (RMS),A,22.0
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.3
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,47.03
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.12
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.56
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,5,N Current (RMS),A,97.0
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,190.1
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,118.2
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.3
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.07
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.2
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.66
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.96
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,3,N Current (RMS),A,77.2
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,151.5
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.64
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.7
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.29
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,transformer,,Temperature,C,28.1
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,80.07
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,89.05
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,85.41
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.7
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.8
921481,CONERY THE G 64,2024-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.3
