Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.31
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.68
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.53
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.22
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,6,N Current (RMS),A,28.0
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.4
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,45.4
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.27
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.59
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,5,N Current (RMS),A,104.5
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,184.0
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,103.0
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.99
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.64
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,4,N Current (RMS),A,12.9
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.74
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.62
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.34
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,3,N Current (RMS),A,88.9
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,171.3
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.34
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.76
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.03
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.89
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.68
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.25
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,transformer,,Temperature,C,27.7
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,78.87
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,76.55
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,85.07
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.2
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.4
921481,CONERY THE G 64,2024-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.9
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.27
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.99
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.72
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,6,N Current (RMS),A,24.8
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.9
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.7
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.3
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,40.98
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.39
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.95
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,5,N Current (RMS),A,95.6
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,165.1
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,76.1
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.29
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.71
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.69
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.47
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.38
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,3,N Current (RMS),A,72.0
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,157.3
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.54
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.78
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.15
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.35
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.92
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,1,N Current (RMS),A,23.2
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,transformer,,Temperature,C,26.4
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,79.47
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,77.47
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,85.16
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.9
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.7
921481,CONERY THE G 64,2024-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,345.8
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.12
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.63
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.66
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.55
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,6,N Current (RMS),A,39.7
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.2
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,68.6
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.6
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,40.3
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.41
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.26
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,5,N Current (RMS),A,89.0
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,161.5
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,75.0
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.41
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.35
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,4,N Current (RMS),A,25.7
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.9
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.48
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.88
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,3,N Current (RMS),A,79.8
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,152.8
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.28
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.68
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.14
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,transformer,,Temperature,C,26.8
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,79.32
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,74.5
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,87.89
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.7
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.2
921481,CONERY THE G 64,2024-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.7
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.12
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.11
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.92
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.56
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,6,N Current (RMS),A,27.4
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.3
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.57
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,38.56
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.21
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.32
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,5,N Current (RMS),A,78.4
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,153.7
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.6
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.2
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.6
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,4,N Current (RMS),A,17.1
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.8
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.84
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.63
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,3,N Current (RMS),A,71.2
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,150.8
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.23
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.74
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.73
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,2,N Current (RMS),A,18.7
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.09
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.68
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,transformer,,Temperature,C,26.6
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.0
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.17
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.64
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,76.01
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,79.67
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,83.29
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.9
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.9
921481,CONERY THE G 64,2024-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.4
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.2
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.34
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.26
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,6,N Current (RMS),A,41.7
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.7
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,71.8
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,39.91
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.94
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.41
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,5,N Current (RMS),A,86.0
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,159.4
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,93.4
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.65
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.44
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.22
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,4,N Current (RMS),A,25.4
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.7
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.44
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,3,N Current (RMS),A,52.4
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.1
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,115.4
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.27
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.1
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.83
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.43
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.43
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.59
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,transformer,,Temperature,C,26.1
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.65
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.72
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.38
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,83.05
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,85.45
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,78.16
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.2
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.8
921481,CONERY THE G 64,2024-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.3
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.13
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.56
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,6,N Current (RMS),A,35.8
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.7
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,64.6
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.68
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,44.03
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.9
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.62
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,5,N Current (RMS),A,99.1
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,176.6
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,132.4
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.91
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.49
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.1
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,4,N Current (RMS),A,17.2
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.68
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.76
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,3,N Current (RMS),A,61.1
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.1
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,133.0
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.49
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.95
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.79
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.79
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.51
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.05
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.05
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,transformer,,Temperature,C,26.2
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,88.62
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,95.65
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,87.12
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.0
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,384.7
921481,CONERY THE G 64,2024-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,351.1
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.11
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.43
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.33
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.4
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,6,N Current (RMS),A,31.5
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.9
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,62.5
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.75
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,38.91
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.96
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.66
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,5,N Current (RMS),A,73.3
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,155.9
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,131.7
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.4
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.35
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.63
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.21
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.67
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.83
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.21
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.79
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,3,N Current (RMS),A,74.7
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,148.7
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.9
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.19
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.67
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.68
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.83
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,1,N Current (RMS),A,17.1
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,transformer,,Temperature,C,26.0
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,80.49
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,94.05
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,91.46
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.6
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,378.5
921481,CONERY THE G 64,2024-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,369.0
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.78
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.27
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.05
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,6,N Current (RMS),A,40.2
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.7
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.9
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,73.2
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
