Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.96
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,43.52
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.29
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.49
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,5,N Current (RMS),A,78.5
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,174.4
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,133.4
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.27
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.93
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.37
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.06
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.6
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.77
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,3,N Current (RMS),A,52.0
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.7
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.16
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.22
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.2
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.38
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,transformer,,Temperature,C,25.8
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,79.71
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,91.57
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,90.89
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.5
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.6
921481,CONERY THE G 64,2024-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.3
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.79
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.69
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.89
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,6,N Current (RMS),A,39.2
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.7
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.6
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,77.8
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,41.36
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,30.53
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.21
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,5,N Current (RMS),A,83.2
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,165.7
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,123.2
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.8
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.3
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,4,N Current (RMS),A,16.4
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.78
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.52
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.31
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,3,N Current (RMS),A,53.2
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,115.4
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.78
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.03
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.6
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.95
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.1
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,transformer,,Temperature,C,25.7
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,83.41
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,93.3
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,85.45
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,335.0
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,376.0
921481,CONERY THE G 64,2024-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.3
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.6
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.77
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.12
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.95
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,6,N Current (RMS),A,59.2
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.1
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.6
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,104.2
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.58
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,41.68
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.35
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.88
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,5,N Current (RMS),A,84.1
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,167.1
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,97.8
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.2
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.96
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.81
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.05
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.83
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.18
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.86
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,3,N Current (RMS),A,48.8
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.5
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.56
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.71
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.78
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.97
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.52
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,1,N Current (RMS),A,13.9
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,transformer,,Temperature,C,25.6
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,81.62
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,91.94
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,93.3
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,328.8
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,370.0
921481,CONERY THE G 64,2024-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,376.8
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.11
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.01
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.94
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.85
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,6,N Current (RMS),A,50.3
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.3
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.3
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,95.9
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.03
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,42.74
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.03
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.8
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,5,N Current (RMS),A,77.3
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,171.5
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,92.9
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.68
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.1
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.21
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.76
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.19
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,3,N Current (RMS),A,47.1
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,114.9
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.41
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.19
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.38
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.8
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.8
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.04
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,transformer,,Temperature,C,25.6
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,86.11
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,87.87
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,98.85
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.0
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.5
921481,CONERY THE G 64,2024-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,399.4
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.66
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.65
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,28.6
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,6,N Current (RMS),A,64.7
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.9
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,115.2
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.1
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,39.08
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.84
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.18
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,5,N Current (RMS),A,65.6
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,157.2
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,96.2
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.7
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.37
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.52
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,4,N Current (RMS),A,15.8
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.07
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.05
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.14
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,3,N Current (RMS),A,38.4
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.0
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.78
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.01
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.12
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.95
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.32
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.45
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.6
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.8
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.32
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,1,N Current (RMS),A,29.5
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,transformer,,Temperature,C,25.8
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,92.32
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,89.22
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,106.24
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,115.7
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,373.3
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,359.3
921481,CONERY THE G 64,2024-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,430.0
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.97
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.87
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.04
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,6,N Current (RMS),A,45.3
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.3
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,81.6
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.26
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,39.66
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.35
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.51
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,5,N Current (RMS),A,60.2
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,159.4
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,98.5
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,88.4
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.38
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.72
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,4,N Current (RMS),A,24.2
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.8
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.95
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.09
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,3,N Current (RMS),A,55.7
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,118.6
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.63
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.28
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.74
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.33
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.06
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.58
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,124.6
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.9
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.6
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,transformer,,Temperature,C,25.9
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.11
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,91.12
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,88.03
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,105.52
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,368.1
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,354.6
921481,CONERY THE G 64,2024-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,427.2
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.54
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.06
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.31
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.67
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,6,N Current (RMS),A,52.7
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.1
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.8
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,95.8
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,41.9
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.27
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.57
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,5,N Current (RMS),A,85.4
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,169.1
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,82.8
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.7
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.41
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.96
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.04
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,4,N Current (RMS),A,29.6
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.6
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.08
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,3,N Current (RMS),A,54.7
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.3
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,118.2
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.73
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.1
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.64
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.99
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.65
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.95
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.3
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.0
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,transformer,,Temperature,C,25.7
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,90.32
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,85.23
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,102.43
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,364.7
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.9
921481,CONERY THE G 64,2024-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,413.3
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.58
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.12
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.07
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,6,N Current (RMS),A,56.6
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.3
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.3
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,100.9
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,46.49
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.04
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.94
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,5,N Current (RMS),A,103.4
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,186.3
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,89.2
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.16
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
