Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.9
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.94
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.31
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,3,N Current (RMS),A,74.5
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,144.2
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.37
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.76
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.8
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.61
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.73
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.66
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.4
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.8
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.2
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,1,N Current (RMS),A,8.0
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,transformer,,Temperature,C,25.5
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.56
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,88.66
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,88.05
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,102.48
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.2
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,354.6
921481,CONERY THE G 64,2024-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,413.7
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.85
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.53
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.08
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,6,N Current (RMS),A,39.6
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.8
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,81.3
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,48.47
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.72
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.37
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,5,N Current (RMS),A,109.4
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,194.8
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,96.6
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.51
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.57
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,4,N Current (RMS),A,12.9
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.13
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.85
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.23
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,3,N Current (RMS),A,69.3
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,139.8
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.48
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.89
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.78
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.72
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.02
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.23
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.3
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,126.2
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.4
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.11
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,transformer,,Temperature,C,25.3
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,92.52
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,89.76
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,96.95
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,373.3
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,362.6
921481,CONERY THE G 64,2024-04-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,392.5
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.32
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.72
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.89
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.95
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,6,N Current (RMS),A,25.8
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.4
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.3
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,60.6
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,51.05
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.48
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.4
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,5,N Current (RMS),A,112.5
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,205.7
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,107.4
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.4
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.34
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.2
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.14
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.32
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.97
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,3,N Current (RMS),A,60.9
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,134.1
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.75
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.86
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.22
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.17
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.33
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.58
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.8
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,138.8
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,transformer,,Temperature,C,25.1
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,95.64
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,98.62
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,94.76
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,385.7
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,397.7
921481,CONERY THE G 64,2024-04-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,384.6
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.52
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.83
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.86
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,6,N Current (RMS),A,27.3
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,58.6
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.9
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,56.2
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.6
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,42.91
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.12
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.6
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,5,N Current (RMS),A,86.1
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,172.6
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,113.8
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.5
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.42
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.04
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.26
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.63
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.57
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,3,N Current (RMS),A,72.4
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,140.5
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.33
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.64
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.11
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.45
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.46
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.91
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.4
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.1
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.5
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,transformer,,Temperature,C,25.0
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,97.93
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,93.42
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,98.79
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,395.7
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,376.7
921481,CONERY THE G 64,2024-04-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,400.3
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.61
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.3
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.33
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,6,N Current (RMS),A,29.2
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,67.5
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.2
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,50.7
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.61
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,42.61
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.45
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.13
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,5,N Current (RMS),A,68.5
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,171.8
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,103.3
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.2
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.21
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,4,N Current (RMS),A,13.9
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.5
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.76
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.71
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,3,N Current (RMS),A,75.4
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.7
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,141.5
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.43
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.39
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.83
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.88
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.01
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.29
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.5
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.9
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.2
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,transformer,,Temperature,C,24.9
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,97.24
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,97.46
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,98.66
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,393.2
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,394.2
921481,CONERY THE G 64,2024-04-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,399.9
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.54
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.78
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.12
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,6,N Current (RMS),A,19.4
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.2
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.8
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.9
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,41.94
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.48
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.98
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,5,N Current (RMS),A,83.5
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,168.5
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,99.3
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.68
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.27
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.92
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,4,N Current (RMS),A,16.1
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.4
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.58
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.34
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,3,N Current (RMS),A,73.8
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,139.5
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.1
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.51
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.83
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.45
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.99
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.16
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.3
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.6
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.93
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,1,N Current (RMS),A,15.5
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,transformer,,Temperature,C,24.8
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,90.41
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,91.12
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,96.76
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,364.9
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.6
921481,CONERY THE G 64,2024-04-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,391.9
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.22
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.14
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.09
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,6,N Current (RMS),A,20.1
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.9
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.1
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.3
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,42.84
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.22
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.18
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,5,N Current (RMS),A,90.0
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,171.1
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,110.4
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.3
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.4
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.24
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.49
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,4,N Current (RMS),A,36.6
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.1
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.55
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.6
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.94
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,3,N Current (RMS),A,77.3
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.9
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,144.8
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.25
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.49
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.85
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.91
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.32
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.17
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,112.8
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.9
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.3
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.94
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,transformer,,Temperature,C,24.8
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.1
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.06
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.35
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,103.95
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,94.93
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,97.27
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,416.0
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,379.8
921481,CONERY THE G 64,2024-04-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,391.5
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.23
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.46
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.19
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,6,N Current (RMS),A,33.0
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,50.2
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.4
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.9
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,50.51
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.37
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.18
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,5,N Current (RMS),A,119.0
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,201.9
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,129.1
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.34
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.98
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
