Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.17
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,45.96
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,3,N Current (RMS),A,102.4
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,184.9
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.25
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.85
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.99
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.74
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.02
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.26
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.8
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.5
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.5
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.61
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.67
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,transformer,,Temperature,C,24.8
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.78
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,104.55
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,93.01
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,100.08
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,112.1
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,418.8
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,372.1
921481,CONERY THE G 64,2024-04-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,402.0
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.59
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.81
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.3
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,6,N Current (RMS),A,26.6
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,52.3
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.3
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,43.88
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.23
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.85
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,5,N Current (RMS),A,93.4
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,175.2
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,106.6
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.6
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.96
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.33
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.61
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,4,N Current (RMS),A,29.9
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.05
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.87
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.1
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,3,N Current (RMS),A,88.3
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.1
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,165.8
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.67
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.84
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.79
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.82
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.25
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.87
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,2,N Current (RMS),A,18.9
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.4
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.9
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.82
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,transformer,,Temperature,C,24.5
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.29
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.15
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,103.64
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,91.69
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,101.19
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,414.8
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,368.0
921481,CONERY THE G 64,2024-04-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,406.8
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.22
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.15
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.88
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,6,N Current (RMS),A,20.8
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.4
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.7
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,44.97
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.14
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.92
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,5,N Current (RMS),A,99.4
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,179.8
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,89.6
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.6
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.01
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,4,N Current (RMS),A,29.4
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.03
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.92
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.1
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,3,N Current (RMS),A,65.4
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,133.6
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.8
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.56
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.35
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.13
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.32
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.66
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,123.2
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,105.5
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,104.8
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,1,N Current (RMS),A,22.0
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,transformer,,Temperature,C,24.3
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.66
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,105.4
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,81.03
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,92.01
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,137.4
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,421.9
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.2
921481,CONERY THE G 64,2024-04-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,370.3
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.01
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.77
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.85
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,6,N Current (RMS),A,22.6
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.7
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.2
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.6
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,47.29
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.53
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.88
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,5,N Current (RMS),A,99.3
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,189.3
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,102.7
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.59
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.62
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.08
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,4,N Current (RMS),A,29.0
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.99
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.11
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.61
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,3,N Current (RMS),A,44.7
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.2
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.72
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.78
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.45
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.93
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.87
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.93
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.0
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.2
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.5
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.29
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,transformer,,Temperature,C,24.3
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,105.72
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,82.6
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,85.58
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,151.8
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,424.2
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.5
921481,CONERY THE G 64,2024-04-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.4
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.34
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.96
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.25
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,6,N Current (RMS),A,22.5
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.2
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.2
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.9
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,45.32
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.03
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.67
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,5,N Current (RMS),A,102.2
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,182.9
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,102.1
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.3
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.98
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.98
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.3
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.25
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.26
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.54
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,3,N Current (RMS),A,58.1
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,132.5
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.24
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.3
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.66
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.75
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.36
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.1
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.0
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.2
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,transformer,,Temperature,C,24.5
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,95.94
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,83.21
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,83.96
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,126.2
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,386.9
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.8
921481,CONERY THE G 64,2024-04-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.8
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.26
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.6
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.48
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,6,N Current (RMS),A,20.4
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.5
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.8
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.7
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,45.38
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.76
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.76
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,5,N Current (RMS),A,107.3
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,184.7
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,97.8
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.09
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.18
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.73
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,4,N Current (RMS),A,13.1
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.95
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.57
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.92
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,3,N Current (RMS),A,71.4
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,131.7
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.67
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.57
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.86
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.18
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.85
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.35
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.9
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.24
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,transformer,,Temperature,C,24.5
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,90.43
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,82.43
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,368.2
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.4
921481,CONERY THE G 64,2024-04-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.6
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.37
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.3
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.04
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,6,N Current (RMS),A,19.8
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.9
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.7
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.7
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,43.74
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.85
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.52
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,5,N Current (RMS),A,102.0
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,177.3
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,86.3
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.72
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.06
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,4,N Current (RMS),A,15.5
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.28
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.27
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,44.54
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,3,N Current (RMS),A,108.0
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,181.4
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.64
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.77
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.02
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.75
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.47
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.87
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,2,N Current (RMS),A,20.3
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,102.5
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.0
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.15
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,1,N Current (RMS),A,12.1
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,transformer,,Temperature,C,24.3
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.41
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,92.57
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,83.76
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,94.47
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,376.0
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.2
921481,CONERY THE G 64,2024-04-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,385.5
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.15
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.46
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.66
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,6,N Current (RMS),A,17.9
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.4
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.3
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,45.93
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.09
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.32
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,5,N Current (RMS),A,109.3
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,185.7
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,126.0
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.67
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.37
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.25
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,4,N Current (RMS),A,10.9
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.38
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.8
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.5
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,3,N Current (RMS),A,90.0
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,156.8
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.5
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.63
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.95
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.84
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.04
