Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.78
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.2
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.9
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.9
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,transformer,,Temperature,C,24.0
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,95.05
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,92.33
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,87.75
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,384.7
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,374.1
921481,CONERY THE G 64,2024-04-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,358.0
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.79
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.66
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,6,N Current (RMS),A,28.9
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.2
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.1
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,41.66
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.34
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,5,N Current (RMS),A,102.2
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,168.6
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,115.7
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.54
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.75
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.45
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,4,N Current (RMS),A,21.2
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.16
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.29
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.29
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,3,N Current (RMS),A,62.3
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.3
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.68
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.38
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.57
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.4
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.34
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.24
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.6
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,115.6
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.3
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.17
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,1,N Current (RMS),A,33.5
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,transformer,,Temperature,C,23.8
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,85.78
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,109.35
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,76.14
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,129.9
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,347.7
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,443.9
921481,CONERY THE G 64,2024-04-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.66
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.22
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.34
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,6,N Current (RMS),A,23.5
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.9
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.2
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.9
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,45.11
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.66
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.12
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,5,N Current (RMS),A,104.9
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,182.3
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,112.3
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.31
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.26
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.46
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,4,N Current (RMS),A,16.3
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.18
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.65
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,3,N Current (RMS),A,67.4
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,123.2
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.09
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.61
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.43
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.72
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.03
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.86
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.7
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.5
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.7
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.93
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.72
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,1,N Current (RMS),A,24.1
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,transformer,,Temperature,C,23.7
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.24
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,89.35
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,100.03
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,83.62
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,362.9
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,405.1
921481,CONERY THE G 64,2024-04-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.1
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.98
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.09
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.73
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,6,N Current (RMS),A,20.0
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.1
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.6
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.1
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,47.04
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.16
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.17
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,5,N Current (RMS),A,109.1
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,189.9
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,102.5
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.56
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.12
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.91
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.26
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,4,N Current (RMS),A,26.6
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,94.5
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.3
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.56
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.81
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,3,N Current (RMS),A,63.8
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,119.7
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.45
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.78
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.41
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.16
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.53
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.89
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.3
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.6
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,1,N Current (RMS),A,13.5
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,transformer,,Temperature,C,23.6
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.63
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,94.71
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,107.34
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,81.76
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,383.4
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,434.1
921481,CONERY THE G 64,2024-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.3
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.13
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.81
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.66
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.98
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,6,N Current (RMS),A,24.5
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.1
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.4
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.2
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,52.54
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.52
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.54
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,5,N Current (RMS),A,118.1
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,212.2
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,115.9
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.7
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.09
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.1
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.05
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.18
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.6
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.66
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.53
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.82
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,3,N Current (RMS),A,50.6
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.3
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.89
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.08
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.38
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.62
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.44
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.43
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.6
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.2
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,transformer,,Temperature,C,23.3
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.4
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,101.84
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,106.14
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,83.22
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,412.9
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,430.4
921481,CONERY THE G 64,2024-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.5
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.27
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.04
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.67
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.87
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,6,N Current (RMS),A,28.3
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.1
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,50.1
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,54.97
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.3
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.96
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,5,N Current (RMS),A,135.8
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,221.5
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,111.0
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.39
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.7
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.06
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,4,N Current (RMS),A,29.9
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.3
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.79
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.87
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.11
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,3,N Current (RMS),A,55.8
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.3
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.51
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.6
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.28
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.77
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.45
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.3
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.2
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.7
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.0
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,transformer,,Temperature,C,23.2
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.06
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,101.53
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,103.31
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,77.58
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,129.7
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,411.6
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,418.2
921481,CONERY THE G 64,2024-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.84
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.9
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.07
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,6,N Current (RMS),A,21.3
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.8
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.6
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,50.5
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,53.67
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.16
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.78
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,5,N Current (RMS),A,125.5
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,216.0
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,99.1
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.37
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.63
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,4,N Current (RMS),A,22.3
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.57
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.22
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.09
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,3,N Current (RMS),A,53.2
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.1
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.46
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.63
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.97
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.74
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.32
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.98
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.2
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.8
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.9
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,1,N Current (RMS),A,15.3
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,transformer,,Temperature,C,23.0
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,100.8
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,94.12
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,81.65
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,123.8
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,407.1
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,381.5
921481,CONERY THE G 64,2024-04-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.0
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.97
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.31
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.47
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.68
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.67
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,6,N Current (RMS),A,30.0
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.2
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.0
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,50.71
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.99
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.61
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,5,N Current (RMS),A,110.2
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,203.6
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,106.7
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.4
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.08
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.44
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,4,N Current (RMS),A,27.1
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.7
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.42
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.09
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.45
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,3,N Current (RMS),A,54.6
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.4
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.07
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.59
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.16
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.23
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.72
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.32
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.3
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.3
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.6
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
