Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,transformer,,Temperature,C,22.9
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,96.37
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,103.28
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,80.06
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,117.3
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,388.2
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,417.1
921481,CONERY THE G 64,2024-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.4
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.36
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.42
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.32
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.3
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,6,N Current (RMS),A,26.6
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.5
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.5
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,62.8
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,55.65
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.33
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.48
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,5,N Current (RMS),A,112.0
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,223.2
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,99.1
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.01
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.67
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,4,N Current (RMS),A,19.5
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.61
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.53
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.32
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,3,N Current (RMS),A,53.3
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.9
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.63
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.1
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.42
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.15
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.9
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.8
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.8
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.9
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,transformer,,Temperature,C,22.7
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,101.55
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,92.77
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,87.06
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,410.1
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,375.3
921481,CONERY THE G 64,2024-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.9
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.68
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.32
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.3
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.48
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,6,N Current (RMS),A,31.6
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.2
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.6
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,51.0
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.93
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.78
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,5,N Current (RMS),A,102.3
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,204.5
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,97.2
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.2
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.32
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.64
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.06
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.11
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,4,N Current (RMS),A,15.2
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.47
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.71
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.99
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,3,N Current (RMS),A,59.4
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.1
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.38
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.1
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.67
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.15
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.21
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,1,N Current (RMS),A,21.5
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,transformer,,Temperature,C,22.7
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,85.4
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,89.74
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,74.1
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.8
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,363.1
921481,CONERY THE G 64,2024-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.33
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.31
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.73
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.68
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.64
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,6,N Current (RMS),A,27.4
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.6
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.8
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.8
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,53.24
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.54
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.63
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,5,N Current (RMS),A,121.5
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,214.1
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,95.6
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.7
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.23
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.43
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.25
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.41
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,3,N Current (RMS),A,54.4
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.1
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.06
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.06
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,2,N Current (RMS),A,22.1
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.19
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,transformer,,Temperature,C,22.4
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,85.26
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,84.95
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,64.17
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,124.9
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.7
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.7
921481,CONERY THE G 64,2024-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.94
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.04
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.66
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.61
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.94
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,6,N Current (RMS),A,50.5
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.6
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,78.9
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.3
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,52.57
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.96
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.97
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,5,N Current (RMS),A,114.4
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,211.5
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,100.9
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.35
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,4,N Current (RMS),A,18.3
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.75
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.2
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.42
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,3,N Current (RMS),A,60.8
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.5
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.52
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.76
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.54
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,transformer,,Temperature,C,22.1
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,85.11
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,90.22
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,70.43
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.7
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.1
921481,CONERY THE G 64,2024-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.76
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.63
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.68
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,6,N Current (RMS),A,28.2
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.7
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.5
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.8
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,47.98
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.09
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.9
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,5,N Current (RMS),A,104.6
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,192.3
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,105.9
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.82
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,4,N Current (RMS),A,17.1
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.54
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.17
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.83
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,3,N Current (RMS),A,57.9
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.6
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.48
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.39
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.76
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,transformer,,Temperature,C,22.0
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,73.92
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,86.57
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,66.53
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,350.9
921481,CONERY THE G 64,2024-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.87
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.22
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.42
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,6,N Current (RMS),A,23.4
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.3
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.6
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.9
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,51.1
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.76
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.47
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,5,N Current (RMS),A,106.0
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,206.0
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,120.3
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.7
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.85
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,4,N Current (RMS),A,35.3
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.96
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.7
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.73
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,3,N Current (RMS),A,62.7
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.2
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.11
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.16
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,transformer,,Temperature,C,21.8
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,78.38
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,92.86
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,70.58
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.7
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,376.3
921481,CONERY THE G 64,2024-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.52
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.43
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.54
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,6,N Current (RMS),A,35.6
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.8
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,56.4
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.0
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,53.08
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.71
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.27
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,5,N Current (RMS),A,116.0
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,214.7
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,124.0
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.4
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.67
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.4
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.97
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.9
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,3,N Current (RMS),A,65.3
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.1
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.83
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.66
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.26
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.33
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,transformer,,Temperature,C,21.8
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
