Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,86.68
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,97.17
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,80.04
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.9
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,393.6
921481,CONERY THE G 64,2024-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.1
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.68
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.5
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.02
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,6,N Current (RMS),A,19.0
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.4
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.8
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,58.28
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.4
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.06
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,5,N Current (RMS),A,132.6
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,233.2
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,98.5
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.38
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.82
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,4,N Current (RMS),A,21.4
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.61
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.02
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.27
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,3,N Current (RMS),A,66.8
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,115.1
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.78
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.52
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.92
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,2,N Current (RMS),A,30.4
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,109.5
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.02
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.51
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,1,N Current (RMS),A,35.2
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,transformer,,Temperature,C,21.6
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,95.79
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,82.01
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,68.21
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,121.3
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,384.4
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.3
921481,CONERY THE G 64,2024-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.44
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.56
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.83
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,6,N Current (RMS),A,26.1
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.7
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.8
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,52.2
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,48.92
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.09
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,5,N Current (RMS),A,105.5
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,195.6
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,88.9
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,4,N Current (RMS),A,12.3
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.93
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.16
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.08
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,3,N Current (RMS),A,66.7
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,118.0
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.37
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.05
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.35
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.3
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.16
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,transformer,,Temperature,C,21.7
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,82.3
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,71.01
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,72.32
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,330.4
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
921481,CONERY THE G 64,2024-04-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.13
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.99
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.06
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,6,N Current (RMS),A,19.1
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.2
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.2
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.4
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,47.68
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.38
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.16
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,5,N Current (RMS),A,102.1
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,192.5
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,91.3
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.41
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,4,N Current (RMS),A,10.2
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.61
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.48
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.62
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,3,N Current (RMS),A,65.1
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,121.6
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.33
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.34
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.66
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.51
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,transformer,,Temperature,C,21.7
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,74.77
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,62.94
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,67.48
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.4
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
921481,CONERY THE G 64,2024-04-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.32
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.25
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.88
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,6,N Current (RMS),A,17.3
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.1
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.1
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.1
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,47.96
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.39
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.27
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,5,N Current (RMS),A,116.5
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,194.6
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,134.1
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.3
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.04
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,4,N Current (RMS),A,15.4
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.85
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.89
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.46
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,3,N Current (RMS),A,68.0
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,120.8
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.05
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.21
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.63
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.66
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,1,N Current (RMS),A,18.5
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,transformer,,Temperature,C,21.7
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,79.24
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,75.4
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,62.89
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.9
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
921481,CONERY THE G 64,2024-04-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.77
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.15
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.18
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,6,N Current (RMS),A,20.2
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.3
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.8
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.9
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,45.48
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.19
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.15
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,5,N Current (RMS),A,106.7
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,182.6
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,133.7
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.63
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.96
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,4,N Current (RMS),A,17.9
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.71
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.87
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,3,N Current (RMS),A,66.4
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.8
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.75
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.03
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.79
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.4
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,transformer,,Temperature,C,21.5
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,81.16
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,78.38
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,66.82
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.3
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.0
921481,CONERY THE G 64,2024-04-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.16
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.44
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.14
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,6,N Current (RMS),A,19.5
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.1
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.0
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.8
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,45.45
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.85
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.35
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,5,N Current (RMS),A,103.1
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,180.5
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,133.8
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.9
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,4,N Current (RMS),A,16.8
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.01
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.96
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.16
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,3,N Current (RMS),A,70.0
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,117.9
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.21
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.21
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.6
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,transformer,,Temperature,C,21.5
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.43
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,68.4
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,79.59
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,73.64
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.9
921481,CONERY THE G 64,2024-04-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.82
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.12
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.85
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,6,N Current (RMS),A,19.8
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.9
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.7
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,45.79
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.46
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.24
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,5,N Current (RMS),A,108.7
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,184.3
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,88.1
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.01
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,4,N Current (RMS),A,37.6
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.66
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.81
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,3,N Current (RMS),A,66.6
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,118.1
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.74
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.44
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,transformer,,Temperature,C,21.4
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,70.97
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,82.44
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,61.75
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.5
921481,CONERY THE G 64,2024-04-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
