Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.61
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.26
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.44
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,6,N Current (RMS),A,39.6
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.4
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,64.2
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,58.2
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,42.75
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.67
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.01
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,5,N Current (RMS),A,102.6
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,173.2
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,76.8
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,4,N Current (RMS),A,27.7
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.29
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.05
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.83
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,3,N Current (RMS),A,67.9
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,118.3
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.42
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.93
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.4
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,1,N Current (RMS),A,26.3
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,transformer,,Temperature,C,21.4
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,66.13
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,75.92
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,73.15
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
921481,CONERY THE G 64,2024-04-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.4
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.4
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.96
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,6,N Current (RMS),A,33.3
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.1
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,57.4
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,49.43
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.5
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.69
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,5,N Current (RMS),A,115.8
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,200.2
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.7
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.38
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,4,N Current (RMS),A,29.7
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.39
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.48
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.64
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,3,N Current (RMS),A,64.7
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.1
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.82
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.85
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,2,N Current (RMS),A,33.3
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.3
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.8
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,transformer,,Temperature,C,21.4
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,74.61
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,76.14
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,77.37
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.8
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.2
921481,CONERY THE G 64,2024-04-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.11
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.2
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.3
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,6,N Current (RMS),A,19.1
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.5
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.9
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,45.65
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.74
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.24
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,5,N Current (RMS),A,109.2
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,183.8
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,84.6
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.42
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.36
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.45
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,3,N Current (RMS),A,57.8
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.4
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.5
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.53
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.52
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.6
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,transformer,,Temperature,C,21.4
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,76.14
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,66.59
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,55.83
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.6
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
921481,CONERY THE G 64,2024-04-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.39
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.85
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.9
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,6,N Current (RMS),A,19.1
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.9
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.5
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.34
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,42.17
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.81
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.5
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,5,N Current (RMS),A,99.6
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,168.8
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.1
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,4,N Current (RMS),A,14.7
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.25
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.79
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.2
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,3,N Current (RMS),A,53.4
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.1
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.75
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.52
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.35
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,transformer,,Temperature,C,21.2
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,65.24
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,58.86
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,51.81
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
921481,CONERY THE G 64,2024-04-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.46
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.19
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.9
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,6,N Current (RMS),A,19.5
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.3
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.2
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.6
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,42.68
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.41
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.76
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,5,N Current (RMS),A,92.2
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,172.6
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.7
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.7
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.74
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.81
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.73
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,3,N Current (RMS),A,55.0
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,118.2
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.89
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,transformer,,Temperature,C,21.2
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,64.06
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,57.43
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,64.4
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
921481,CONERY THE G 64,2024-04-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.76
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.36
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.19
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,6,N Current (RMS),A,27.0
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.2
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.1
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.95
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,40.57
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.17
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.4
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,5,N Current (RMS),A,91.8
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,164.1
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.8
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,4,N Current (RMS),A,13.1
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.78
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.96
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.5
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,3,N Current (RMS),A,48.9
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.1
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.32
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.74
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,1,N Current (RMS),A,23.3
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,transformer,,Temperature,C,21.3
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,63.22
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,60.11
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,65.38
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
921481,CONERY THE G 64,2024-04-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.54
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.31
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.36
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,6,N Current (RMS),A,27.3
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.9
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.5
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,49.0
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,37.96
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.41
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.32
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,5,N Current (RMS),A,84.6
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,154.0
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.2
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.31
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.34
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,3,N Current (RMS),A,42.3
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.6
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.87
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,1,N Current (RMS),A,19.7
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,transformer,,Temperature,C,21.2
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,58.76
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,56.92
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,63.06
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
921481,CONERY THE G 64,2024-04-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.6
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.38
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.22
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,6,N Current (RMS),A,23.6
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.8
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.3
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,41.48
