Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.62
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.43
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,5,N Current (RMS),A,92.7
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,167.5
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,72.5
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.17
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,3,N Current (RMS),A,38.8
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.93
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.52
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.52
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,transformer,,Temperature,C,21.2
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,58.61
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,59.51
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,60.34
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
921481,CONERY THE G 64,2024-04-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.92
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.59
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.64
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,6,N Current (RMS),A,17.4
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.2
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.4
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,40.54
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.77
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.73
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,5,N Current (RMS),A,90.4
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,162.8
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,81.4
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,4,N Current (RMS),A,9.9
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.39
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.12
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,3,N Current (RMS),A,43.3
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.16
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,transformer,,Temperature,C,21.2
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,56.38
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,55.04
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,53.23
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
921481,CONERY THE G 64,2024-04-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.87
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.16
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.74
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,6,N Current (RMS),A,26.2
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.9
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.8
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.5
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,47.73
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.95
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.61
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,5,N Current (RMS),A,119.2
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,192.3
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,82.4
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,4,N Current (RMS),A,9.8
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.96
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,3,N Current (RMS),A,34.4
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.04
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,transformer,,Temperature,C,21.1
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,65.65
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,55.4
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,49.46
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
921481,CONERY THE G 64,2024-04-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.15
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.38
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.44
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,6,N Current (RMS),A,22.0
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.3
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.9
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.28
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,46.54
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.5
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.66
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,5,N Current (RMS),A,112.8
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,187.3
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,80.1
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.87
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,3,N Current (RMS),A,39.3
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.8
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.96
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,1,N Current (RMS),A,28.7
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,transformer,,Temperature,C,21.1
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,71.37
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,58.27
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,49.29
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.4
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
921481,CONERY THE G 64,2024-04-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.75
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.72
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.75
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,6,N Current (RMS),A,32.0
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.9
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,52.8
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.88
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,43.03
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.88
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.22
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,5,N Current (RMS),A,105.2
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,173.4
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.4
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.16
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.39
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.45
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,3,N Current (RMS),A,44.7
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.95
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.31
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,2,N Current (RMS),A,18.9
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.19
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,transformer,,Temperature,C,21.1
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,69.46
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,51.97
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,51.69
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
921481,CONERY THE G 64,2024-04-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.72
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.01
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.61
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,6,N Current (RMS),A,46.3
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.8
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,77.1
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,43.67
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.45
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,5,N Current (RMS),A,106.9
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,174.9
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,105.3
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.3
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,3,N Current (RMS),A,43.5
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.5
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,2,N Current (RMS),A,32.6
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,transformer,,Temperature,C,20.9
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,60.78
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,66.65
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,61.09
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
921481,CONERY THE G 64,2024-04-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.76
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.58
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.55
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,6,N Current (RMS),A,18.1
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.6
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.4
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,43.3
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.96
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.24
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,5,N Current (RMS),A,103.9
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,173.0
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,90.5
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.39
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,4,N Current (RMS),A,14.3
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.22
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,3,N Current (RMS),A,44.2
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.4
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.54
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.2
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,transformer,,Temperature,C,20.9
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,63.35
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,65.05
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,51.09
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
921481,CONERY THE G 64,2024-04-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.15
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.91
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.09
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,6,N Current (RMS),A,17.3
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.3
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.1
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.2
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,43.88
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.89
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.31
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,5,N Current (RMS),A,104.8
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,175.4
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.5
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.94
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
