Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.09
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,3,N Current (RMS),A,38.6
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.9
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.45
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,transformer,,Temperature,C,21.0
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,66.46
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,54.98
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,50.11
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
921481,CONERY THE G 64,2024-04-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.63
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.43
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.31
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,6,N Current (RMS),A,34.1
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,70.6
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.25
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,43.88
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.06
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.24
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,5,N Current (RMS),A,106.3
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,175.4
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.1
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.5
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,4,N Current (RMS),A,20.2
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.24
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,3,N Current (RMS),A,39.8
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.77
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.35
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,1,N Current (RMS),A,26.9
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,transformer,,Temperature,C,20.9
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,63.32
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,56.06
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,60.81
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
921481,CONERY THE G 64,2024-04-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.93
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.72
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.76
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,6,N Current (RMS),A,27.8
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.3
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.6
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,55.5
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,43.61
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.45
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.08
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,5,N Current (RMS),A,105.4
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,174.4
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.6
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,4,N Current (RMS),A,15.7
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.29
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.43
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,3,N Current (RMS),A,42.3
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.62
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,transformer,,Temperature,C,20.9
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,62.55
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,49.44
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,58.22
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
921481,CONERY THE G 64,2024-04-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.42
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.03
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.99
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,6,N Current (RMS),A,17.4
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.2
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.7
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.6
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,44.23
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.38
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.61
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,5,N Current (RMS),A,108.1
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,176.7
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.7
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.52
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.61
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.88
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,3,N Current (RMS),A,41.4
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,2,N Current (RMS),A,12.7
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,1,N Current (RMS),A,23.3
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,transformer,,Temperature,C,20.7
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,70.55
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,47.73
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,53.82
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
921481,CONERY THE G 64,2024-04-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.47
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.24
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.2
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,6,N Current (RMS),A,27.0
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.3
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.6
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,44.57
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.54
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.49
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,5,N Current (RMS),A,104.2
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,177.7
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.5
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.69
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,4,N Current (RMS),A,17.9
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.58
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,3,N Current (RMS),A,50.7
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.8
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.25
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.11
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.69
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,1,N Current (RMS),A,32.1
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,transformer,,Temperature,C,20.6
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,65.87
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,50.51
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,65.56
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
921481,CONERY THE G 64,2024-04-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.85
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.65
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.5
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,6,N Current (RMS),A,13.1
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.3
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.1
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.5
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,43.68
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.05
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.21
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,5,N Current (RMS),A,104.8
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,174.0
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.9
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.28
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.37
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.18
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,3,N Current (RMS),A,48.6
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.1
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.39
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.98
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.63
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,transformer,,Temperature,C,20.6
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,64.05
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,55.73
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,54.29
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
921481,CONERY THE G 64,2024-04-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.97
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.82
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.3
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,6,N Current (RMS),A,14.8
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.4
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.3
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.59
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,43.81
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.93
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,5,N Current (RMS),A,104.9
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,174.7
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.7
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,4,N Current (RMS),A,14.3
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.56
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.49
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,3,N Current (RMS),A,44.6
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.3
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.56
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.55
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,transformer,,Temperature,C,20.7
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,65.06
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,56.08
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,50.57
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
921481,CONERY THE G 64,2024-04-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.05
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.09
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,6,N Current (RMS),A,19.7
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.6
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.2
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,46.12
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.32
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.94
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,5,N Current (RMS),A,111.6
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,184.1
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,74.6
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.5
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.78
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,3,N Current (RMS),A,49.2
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
