Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.7
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.26
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.42
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.66
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,transformer,,Temperature,C,20.7
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,65.35
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,58.88
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,52.44
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
921481,CONERY THE G 64,2024-04-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.76
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.71
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.38
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,6,N Current (RMS),A,15.8
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.1
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.6
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,46.6
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.06
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.32
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,5,N Current (RMS),A,111.3
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,185.9
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,82.5
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,4,N Current (RMS),A,11.4
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.18
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.63
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,3,N Current (RMS),A,54.1
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.2
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.36
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.94
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,transformer,,Temperature,C,20.6
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,67.97
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,54.88
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,54.68
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
921481,CONERY THE G 64,2024-04-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.43
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.94
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.37
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,6,N Current (RMS),A,15.6
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.9
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.5
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,49.19
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.93
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.73
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,5,N Current (RMS),A,117.3
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,195.8
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,84.4
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,4,N Current (RMS),A,14.8
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.36
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.75
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,3,N Current (RMS),A,55.4
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.3
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,1,N Current (RMS),A,16.3
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,transformer,,Temperature,C,20.5
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,68.31
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,54.17
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,53.44
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
921481,CONERY THE G 64,2024-04-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.84
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.8
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.77
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,6,N Current (RMS),A,15.2
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.2
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.3
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,46.4
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.37
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.72
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,5,N Current (RMS),A,111.8
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,185.0
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,78.2
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.88
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,4,N Current (RMS),A,18.3
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.42
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.25
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.18
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,3,N Current (RMS),A,55.8
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.1
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.25
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,1,N Current (RMS),A,16.7
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,transformer,,Temperature,C,20.4
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.46
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,65.88
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,54.31
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,53.12
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
921481,CONERY THE G 64,2024-04-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.8
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.25
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.32
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,6,N Current (RMS),A,13.2
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.4
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.6
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.1
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,46.58
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.1
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.63
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,5,N Current (RMS),A,110.9
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,186.1
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.6
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,4,N Current (RMS),A,13.1
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.57
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.01
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,3,N Current (RMS),A,55.2
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.9
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.02
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.77
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.87
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,transformer,,Temperature,C,20.5
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,66.52
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,50.07
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,51.76
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
921481,CONERY THE G 64,2024-04-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.18
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.13
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.22
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,6,N Current (RMS),A,14.5
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.8
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.8
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,47.86
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.66
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.74
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,5,N Current (RMS),A,116.2
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,191.1
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.6
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.42
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.07
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.95
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.25
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,3,N Current (RMS),A,49.5
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.58
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,transformer,,Temperature,C,20.6
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,65.55
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,51.97
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,51.22
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
921481,CONERY THE G 64,2024-04-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.69
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.91
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.34
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,6,N Current (RMS),A,17.2
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.4
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.2
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,48.7
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.4
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.59
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,5,N Current (RMS),A,119.1
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,194.6
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,70.8
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,4,N Current (RMS),A,14.9
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.89
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.97
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,3,N Current (RMS),A,39.7
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.25
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.85
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,transformer,,Temperature,C,20.6
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,66.97
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,51.13
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,49.01
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
921481,CONERY THE G 64,2024-04-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.72
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.09
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.66
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,6,N Current (RMS),A,16.7
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.4
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.2
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.25
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.54
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.63
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,48.54
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.68
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.81
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,5,N Current (RMS),A,112.0
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,193.8
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.5
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,4,N Current (RMS),A,17.2
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.39
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,3,N Current (RMS),A,39.8
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.1
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.03
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
