Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.91
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,transformer,,Temperature,C,20.5
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,66.18
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,53.31
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,49.95
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
921481,CONERY THE G 64,2024-04-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.03
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.57
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.94
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,6,N Current (RMS),A,16.4
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.3
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.4
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.39
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,47.47
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.87
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.48
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,5,N Current (RMS),A,113.9
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,189.7
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.0
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.05
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.17
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,3,N Current (RMS),A,41.4
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,transformer,,Temperature,C,20.6
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,63.92
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,51.65
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,48.55
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
921481,CONERY THE G 64,2024-04-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.13
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.09
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.45
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,6,N Current (RMS),A,16.0
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.6
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,46.62
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.22
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.58
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,5,N Current (RMS),A,114.8
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,186.4
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.6
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.03
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.69
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,3,N Current (RMS),A,43.0
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.4
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.31
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.05
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,transformer,,Temperature,C,20.7
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,64.11
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,54.48
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,46.61
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
921481,CONERY THE G 64,2024-04-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.59
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.7
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.83
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,6,N Current (RMS),A,14.3
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.3
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.3
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.3
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.28
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,45.51
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.31
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.14
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,5,N Current (RMS),A,109.9
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,182.1
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.9
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.51
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,4,N Current (RMS),A,20.3
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.74
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.57
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,3,N Current (RMS),A,48.8
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.26
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,2,N Current (RMS),A,15.3
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,1,N Current (RMS),A,13.9
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,transformer,,Temperature,C,20.7
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,63.03
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,55.82
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,48.47
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
921481,CONERY THE G 64,2024-04-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.13
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.93
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.33
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,6,N Current (RMS),A,15.4
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.6
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.0
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.7
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.12
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,44.34
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.5
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.55
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,5,N Current (RMS),A,105.8
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,177.6
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,82.8
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.82
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,4,N Current (RMS),A,20.8
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.18
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.9
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,3,N Current (RMS),A,47.2
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.4
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,transformer,,Temperature,C,20.5
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,61.36
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,60.4
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,48.51
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
921481,CONERY THE G 64,2024-04-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.22
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.4
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.96
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,6,N Current (RMS),A,16.5
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.1
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.9
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.4
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,44.56
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.37
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.71
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,5,N Current (RMS),A,107.6
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,178.8
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,82.5
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,4,N Current (RMS),A,17.2
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.29
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.3
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.25
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,3,N Current (RMS),A,44.4
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.9
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.78
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,1,N Current (RMS),A,14.5
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,transformer,,Temperature,C,20.5
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,62.53
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,56.98
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,50.14
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
921481,CONERY THE G 64,2024-04-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.54
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.18
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.07
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,6,N Current (RMS),A,16.4
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.4
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.0
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.8
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,46.82
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.66
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.75
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,5,N Current (RMS),A,110.9
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,187.9
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,83.7
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.13
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.89
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,3,N Current (RMS),A,46.4
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.92
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.58
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,transformer,,Temperature,C,20.5
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,64.51
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,58.46
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,51.06
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
921481,CONERY THE G 64,2024-04-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.58
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.36
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,6,N Current (RMS),A,16.3
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.1
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.1
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.7
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.39
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.77
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,44.75
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.94
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.38
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,5,N Current (RMS),A,105.6
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,179.7
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,85.2
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,4,N Current (RMS),A,16.4
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.85
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.9
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,3,N Current (RMS),A,49.1
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.6
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,transformer,,Temperature,C,20.5
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
