Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,63.87
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,58.8
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,51.03
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
921481,CONERY THE G 64,2024-04-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.62
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.04
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.04
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,6,N Current (RMS),A,14.2
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.3
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.7
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.3
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.36
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,43.27
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.76
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.08
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,5,N Current (RMS),A,103.6
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,174.1
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.4
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.3
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.16
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,3,N Current (RMS),A,46.3
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.7
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.03
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,1,N Current (RMS),A,15.7
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,transformer,,Temperature,C,20.6
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,63.1
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,58.67
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,48.14
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
921481,CONERY THE G 64,2024-04-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.63
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.38
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.98
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,6,N Current (RMS),A,13.9
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.4
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.9
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.9
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.77
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,43.27
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.41
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.73
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,5,N Current (RMS),A,105.9
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,173.9
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,82.7
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.95
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,4,N Current (RMS),A,13.1
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.26
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.34
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.16
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,3,N Current (RMS),A,45.4
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.6
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.59
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,1,N Current (RMS),A,15.5
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,transformer,,Temperature,C,20.8
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,64.16
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,61.19
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,47.25
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
921481,CONERY THE G 64,2024-04-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.28
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.68
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.12
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,6,N Current (RMS),A,17.0
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.3
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.2
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.3
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.85
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,43.82
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.32
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.55
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,5,N Current (RMS),A,100.0
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,175.7
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.4
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.69
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,4,N Current (RMS),A,17.7
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.47
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.82
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,3,N Current (RMS),A,41.3
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.97
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.85
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,transformer,,Temperature,C,21.1
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,66.05
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,64.59
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,51.54
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
921481,CONERY THE G 64,2024-04-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.16
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.37
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.56
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,6,N Current (RMS),A,24.9
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.2
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.1
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.84
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,44.49
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.37
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.77
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,5,N Current (RMS),A,105.7
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,178.5
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.9
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.83
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.95
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.31
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,3,N Current (RMS),A,40.0
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.07
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.31
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.54
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,1,N Current (RMS),A,19.5
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,transformer,,Temperature,C,21.3
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,68.69
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,59.33
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,55.9
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
921481,CONERY THE G 64,2024-04-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.74
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.87
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.79
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,6,N Current (RMS),A,23.7
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.4
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.5
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.8
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.93
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,43.71
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.51
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.97
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,5,N Current (RMS),A,105.9
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,175.5
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.8
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.34
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,4,N Current (RMS),A,25.1
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.85
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.94
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,3,N Current (RMS),A,37.3
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.17
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,2,N Current (RMS),A,22.3
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.57
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,transformer,,Temperature,C,21.6
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,68.09
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,64.28
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,53.98
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
921481,CONERY THE G 64,2024-04-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.79
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.61
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.31
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,6,N Current (RMS),A,22.0
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.8
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.2
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.4
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.77
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,42.37
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.89
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.45
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,5,N Current (RMS),A,102.5
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,170.8
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.5
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,4,N Current (RMS),A,25.1
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.28
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,3,N Current (RMS),A,40.5
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.3
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.12
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,transformer,,Temperature,C,21.7
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,66.11
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,60.35
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,51.08
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
921481,CONERY THE G 64,2024-04-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
